Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9512
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,68.25
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,68.25
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.25
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,57.5
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,38.62
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,52.38
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,46.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,96.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96112
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,42.38
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.38
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,73.38
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,63.62
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,45.88
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,57.88
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96075
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96609
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,27.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,32.38
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,31.5
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,55.25
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,40.5
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,57.38
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95645
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95355
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,61.88
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,41.62
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,61.88
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.62
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,52.38
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,42.75
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,47.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,93.88
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9472
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,53.38
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,53.38
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.12
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,52.25
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,43.38
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,53.88
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,48.38
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,88.25
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94665
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,46.62
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,46.62
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.75
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,35.75
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,51.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,56.38
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,73.75
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96472
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9415
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,42.12
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,42.12
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,35.62
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,65.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,42.75
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,52.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,52.88
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,74.5
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,50.5
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,50.5
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,37.12
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,54.38
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,45.12
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,65.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,53.88
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,89.5
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96048
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,49.88
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.88
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,36.62
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,59.38
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,43.88
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,60.12
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,56.88
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,85.62
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97159
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,50.38
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.25
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,44.88
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,72.88
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,43.88
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,69.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,55.62
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,85.88
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
