Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97562
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,32.5
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,32.5
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.12
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,49.25
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,72.62
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,55.38
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,67.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,41.38
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,41.38
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.25
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,88.88
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,54.62
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,78.38
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,58.88
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,75.5
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,43.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,27.12
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,43.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.75
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,47.62
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,88.5
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,55.75
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,73.75
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,58.75
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,79.12
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,33.25
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,42.5
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.25
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,48.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,82.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,57.62
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,82.62
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,64.25
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,94.25
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,46.5
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,28.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,46.5
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.38
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,54.75
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,97.62
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,68.5
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,88.12
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,66.5
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,104.38
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,55.88
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,55.88
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,95.12
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,46.12
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,93.12
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,74.75
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,114.12
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,66.75
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,43.88
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,31.38
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,66.75
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.88
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,56.88
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,87.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,53.62
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,124.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,64.38
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,123.75
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,62.88
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,45.75
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,30.88
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,62.88
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.75
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,57.25
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,84.88
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,93.88
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,125.38
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,60.75
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,129.38
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,45.5
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,57.88
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,96.75
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,64.25
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,105.25
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,89.38
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,38.38
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,59.62
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,82.62
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,55.5
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,85.88
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,61.25
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,90.12
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
