Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,42.88
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.25
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,59.62
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,59.25
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,102.88
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,62.88
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,97.38
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,42.75
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,42.75
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,59.88
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,81.88
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,56.38
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,98.75
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,68.75
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,99.12
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,29.75
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,55.25
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.88
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,59.62
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,82.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,55.75
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,84.12
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,66.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,100.12
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,73.88
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,44.25
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,73.88
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.25
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,59.62
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,87.12
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,59.62
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,88.25
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,65.75
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,130.5
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,52.38
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,52.38
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.25
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,60.5
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,76.38
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,54.12
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,101.12
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,59.88
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,100.62
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,37.38
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,48.5
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.38
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,105.38
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,54.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,126.38
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,69.38
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,106.75
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,92.75
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,60.88
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,176.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.12
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,92.75
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.88
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,102.75
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,98.62
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,176.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,67.5
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,112.62
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,94.88
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,61.12
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,127.25
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,175.5
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.88
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,141.25
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,37.5
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,94.88
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,60.25
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,101.38
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,127.25
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,175.5
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,79.75
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,141.25
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,102.25
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,56.62
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,172.25
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,32.12
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,102.25
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.62
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,97.12
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,84.25
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,172.25
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,65.38
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,112.75
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,71.25
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.38
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,148.75
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,71.25
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,108.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,91.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,128.38
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,82.62
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,148.75
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
