Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,71.12
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.88
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,33.12
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,71.12
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.25
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,54.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,97.38
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,88.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,135.5
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,131.5
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,50.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,31.75
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,50.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.38
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,63.38
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,96.5
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,51.62
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,104.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,106.38
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,32.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,61.75
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,51.88
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,101.88
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,68.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,114.5
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,55.38
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,125.88
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,75.88
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,58.25
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,30.38
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,75.88
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,82.25
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,130.88
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,66.62
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,122.62
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,45.75
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,111.38
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,74.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,44.12
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.25
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,29.75
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,74.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.12
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,71.88
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,126.25
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,68.88
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,113.62
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,47.25
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,87.75
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,40.88
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.88
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,78.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,118.75
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,72.25
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,120.25
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,55.88
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,82.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,47.25
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,47.25
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,51.12
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,99.25
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,70.88
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,105.5
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,56.38
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,75.88
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,84.25
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,45.38
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,152.88
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,84.25
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.38
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,56.5
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,85.75
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,73.62
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,152.88
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,65.88
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,96.62
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,80.25
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.12
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,146.62
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,30.88
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,80.25
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.12
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,58.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,86.25
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,80.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,153.12
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,81.25
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,146.62
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,46.12
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,52.88
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,93.38
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,60.25
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,106.25
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,73.88
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,105.62
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,72.5
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,53.75
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
