Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.25
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.38
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.25
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,72.5
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.75
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,45.75
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,95.38
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,60.5
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,141.25
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,71.62
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,126.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,77.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,49.62
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,30.25
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,77.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.62
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,97.12
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,93.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,140.62
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,70.12
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,99.5
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,82.38
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,56.12
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.62
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,34.62
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,82.38
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.12
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,87.88
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,67.75
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,143.62
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,72.88
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,106.38
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,38.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,63.25
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,39.25
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,88.38
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,55.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,116.38
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,50.88
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,99.12
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,45.75
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,83.62
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,60.62
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,98.62
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,55.88
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,95.75
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,44.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.75
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,88.5
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,62.25
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,101.12
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,58.62
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,88.62
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,50.75
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,50.75
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,56.12
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,101.12
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,117.62
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,67.88
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,102.5
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,58.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.88
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,45.12
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,77.25
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,98.62
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,70.12
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,103.88
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,61.75
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,38.62
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,61.75
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.62
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,72.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,39.88
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,52.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,106.75
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9758
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,28.5
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,38.38
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,60.38
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,40.5
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,80.62
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,51.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,75.12
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
