Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,20.62
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,49.25
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.25
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,93.5
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,71.38
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,53.25
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,80.75
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,35.12
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.62
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,33.62
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,66.38
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,43.38
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,66.38
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,41.12
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,74.88
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,54.25
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,54.25
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.62
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,30.25
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,94.12
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,39.5
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,75.88
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,42.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,64.88
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,49.25
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,22.38
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,49.25
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,62.12
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,94.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,66.12
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,42.88
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,79.75
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,73.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,73.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,116.25
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,61.88
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,36.75
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,114.5
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,19.5
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,52.88
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,35.25
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,84.5
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,54.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,39.25
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,67.5
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,29.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,48.12
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,36.88
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,81.62
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,46.62
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,69.12
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,42.25
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,98.75
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95804
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,86.75
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,86.75
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.25
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,60.5
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,47.75
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,59.88
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,49.25
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,115.88
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,38.75
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,62.25
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.75
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,59.12
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,84.12
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,34.88
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,93.88
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,19.88
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,53.88
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,76.88
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,62.5
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,89.25
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,75.12
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97128
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,45.75
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,27.62
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
