Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,16.75
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,45.75
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.62
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,54.12
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,46.25
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,72.62
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,70.12
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,61.12
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,61.12
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,50.88
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,97.38
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,40.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,73.25
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,17.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,54.5
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.12
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,61.75
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,48.5
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,82.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,71.88
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,17.5
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,49.38
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,75.75
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,45.75
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,80.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,62.88
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,37.88
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,18.12
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,37.88
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.38
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,37.62
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,74.25
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,38.25
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,63.88
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,44.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,75.25
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,17.12
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,54.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.25
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,33.38
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,37.12
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,107.25
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,72.88
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,53.62
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,21.88
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,53.62
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.12
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,63.25
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,45.75
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,69.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,44.75
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,91.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9303
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,54.12
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,17.38
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,54.12
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,50.38
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,45.25
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,80.5
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,22.25
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,71.88
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9498
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,63.12
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,32.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,17.62
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,63.12
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,71.88
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,50.5
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,92.38
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,22.38
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,74.38
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9606
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,49.25
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,32.75
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,18.12
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,49.25
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.75
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,78.5
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,48.75
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,92.88
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,60.12
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96283
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,45.25
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
