Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,16.38
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,45.25
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,41.38
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,83.25
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,53.5
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95645
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,16.75
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,51.75
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,35.88
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,88.12
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,47.5
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,75.5
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,64.12
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96307
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,33.62
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,20.62
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,15.5
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,33.62
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.62
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,34.88
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,71.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,45.88
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,67.12
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,62.75
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89694
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,59.5
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,22.25
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,59.5
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,72.62
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,48.12
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,73.88
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,16.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,41.38
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94128
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,43.12
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,43.12
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.25
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,58.12
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,46.25
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,73.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,19.75
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,59.12
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90539
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,56.25
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,16.88
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,56.25
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,87.38
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,46.5
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,82.38
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,16.88
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,69.25
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,57.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,29.88
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,16.62
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,57.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,72.75
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,64.75
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,88.75
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,80.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91608
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,79.88
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,53.38
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,79.88
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.38
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,33.62
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,100.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,45.62
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,113.62
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,37.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93991
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,85.75
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,46.62
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,18.88
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,85.75
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.62
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,113.88
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,45.12
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,81.88
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,52.25
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90356
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,60.25
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,60.25
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.38
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,52.5
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,98.5
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,45.25
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,74.12
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,17.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,40.62
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88562
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,63.25
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,39.75
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
