Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,63.25
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.75
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,54.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,88.12
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,43.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,71.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,17.12
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92908
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,63.25
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,22.25
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,63.25
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.12
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,52.75
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,87.5
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,43.75
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,75.38
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,11.5
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,53.25
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88452
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,62.88
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.12
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,52.12
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,79.75
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,72.5
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,9.88
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90726
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,68.75
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,18.25
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,68.75
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.62
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,47.88
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,87.88
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,88.25
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,15.62
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,47.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,52.12
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,19.5
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,52.12
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.62
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,55.62
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,78.5
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,35.25
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,19.25
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,46.62
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95734
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,62.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,32.75
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,16.5
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,62.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.75
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,58.75
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,89.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,82.88
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,18.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,60.38
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94464
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,63.75
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,41.12
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,63.75
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.12
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,60.12
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,89.75
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,28.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,80.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,52.5
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96054
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97055
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,49.5
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,21.62
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,49.5
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,51.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,80.38
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,66.88
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,50.12
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96503
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,53.12
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.62
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,46.25
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,82.5
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,29.75
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,57.38
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,31.62
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,78.62
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94726
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,68.5
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,45.75
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,68.5
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.75
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,56.88
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,98.88
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,50.5
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,82.75
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95535
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,69.75
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,45.25
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,69.75
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.25
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,56.62
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,98.62
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
