Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,60.5
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,34.5
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,54.25
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93344
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96838
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,74.75
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,53.5
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,33.38
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,74.75
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,66.5
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,108.62
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,46.75
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,34.38
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,72.25
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,77.62
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,39.38
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,19.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,77.62
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.38
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,52.25
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,111.25
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,81.75
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,49.62
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,79.5
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,18.75
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,47.5
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.25
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,53.88
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,105.12
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,62.88
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,77.88
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,53.5
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,86.38
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,77.5
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,56.62
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,77.5
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.62
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,61.12
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,107.5
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,71.88
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,66.25
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,102.5
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9494
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,103.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,78.38
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,128.38
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,56.62
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,103.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.38
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,60.62
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,130.88
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,56.75
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,76.62
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,128.38
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,90.62
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,59.25
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,28.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,90.62
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.25
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,57.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,134.5
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,55.75
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,61.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,115.38
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,79.75
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,49.62
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,79.75
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.62
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,65.62
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,103.88
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,73.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,49.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,133.62
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,53.88
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,29.62
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,17.62
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,53.88
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.62
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,37.88
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,108.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,45.38
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,77.25
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,49.25
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,79.38
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,18.62
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,48.62
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,87.62
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,38.5
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,78.38
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,49.75
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,84.88
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,40.5
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,17.38
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,40.5
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,49.62
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,79.25
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,69.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,45.75
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,64.12
