Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96896
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,42.5
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,16.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,42.5
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,72.62
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,34.62
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,56.5
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,45.75
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,58.75
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,54.5
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,17.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,54.5
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.25
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,33.62
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,64.5
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,35.25
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,88.25
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,48.25
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,92.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95953
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,16.62
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,56.5
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,91.25
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,69.12
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,47.25
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,60.88
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93408
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,19.25
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,53.75
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,34.75
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,52.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,39.5
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,47.25
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,75.62
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92502
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,44.62
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,16.75
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,44.62
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.38
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,51.88
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,41.5
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,67.5
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94546
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,57.62
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,27.12
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,57.62
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.25
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,45.88
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,34.25
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,87.38
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,73.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82919
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,23.62
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,16.62
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,54.38
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.62
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,54.12
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,79.88
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,15.25
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,31.25
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.87
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97055
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77929
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,19.5
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,52.5
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.62
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,74.5
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,14.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,25.25
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95267
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83716
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,44.25
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,19.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,44.25
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,33.12
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,60.88
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,31.62
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,50.38
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,14.5
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,33.38
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.75
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95819
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94452
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79586
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,32.12
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,15.75
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,32.12
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.88
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,24.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,45.88
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,30.25
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,44.88
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,15.38
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,33.5
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.38
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
