Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96838
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94928
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87131
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,31.25
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,46.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,48.5
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,16.75
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,35.12
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96747
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95462
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84509
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,35.25
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,22.12
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,15.62
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,35.25
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.12
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,47.88
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,21.75
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,52.12
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,16.75
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95422
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91537
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83874
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,18.62
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,27.5
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.62
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,39.25
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,30.5
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,16.62
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,31.38
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95657
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88846
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94723
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,30.25
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,21.12
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,15.62
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,30.25
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.12
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,42.62
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,31.38
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,21.25
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,48.25
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94156
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88421
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9469
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,37.88
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,16.62
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,37.88
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.88
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,29.12
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,53.25
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88534
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96677
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,27.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,19.25
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,39.38
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,46.5
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,20.5
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,31.62
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,33.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,55.12
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93689
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90295
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,17.12
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,28.25
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.75
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,36.12
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,21.88
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,32.62
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,35.38
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,45.62
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9454
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91278
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,17.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,27.62
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.62
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,32.62
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,47.62
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95187
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9075
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95007
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,22.25
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,16.25
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,27.62
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.25
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,37.38
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,29.38
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,34.75
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,43.38
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89966
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9443
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,16.25
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,27.88
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.88
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,38.88
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,32.75
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,45.12
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
