Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93912
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90573
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,32.88
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,14.38
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,32.88
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.75
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,36.75
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,19.25
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,41.88
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,34.62
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,60.12
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92349
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96039
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,14.12
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,26.38
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.88
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,29.75
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,49.88
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,35.38
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,50.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93707
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95312
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96081
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,18.25
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,14.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,24.88
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.25
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,21.88
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,37.5
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,42.12
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,35.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,47.75
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94244
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95093
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,24.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,13.25
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,24.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.88
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,38.88
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,39.25
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,34.88
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,47.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92496
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89487
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,14.12
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,35.38
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,37.75
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,48.12
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,16.62
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,45.5
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9371
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95474
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72781
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,32.88
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,15.75
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,32.88
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.38
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,38.75
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,42.12
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,14.38
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,25.75
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.81
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93664
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9548
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75668
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,32.75
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,22.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,17.88
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,32.75
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,42.75
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,14.12
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,22.5
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94327
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94571
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8136
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,20.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,17.12
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,28.75
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,23.5
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,42.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,14.88
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,23.12
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95969
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9483
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8045
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,15.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,25.38
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.88
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,41.75
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,14.5
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,25.75
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95038
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95846
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85068
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,14.88
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,29.5
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.88
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,41.88
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,45.38
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,26.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94644
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97162
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83053
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
