Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,36.62
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,26.38
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,17.5
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,36.5
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,51.75
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,15.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,24.75
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95477
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81665
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,36.38
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,17.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,36.38
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,54.38
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,15.5
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,33.5
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.38
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93585
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94617
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78015
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,21.25
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,16.75
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,27.88
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.25
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,32.62
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,41.62
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,15.12
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,35.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95203
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92435
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82678
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,45.88
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,18.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,45.88
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,67.38
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,30.25
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,41.38
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,15.5
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,39.25
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93548
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93402
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90893
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,17.5
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,23.62
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.38
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,38.88
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,39.38
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95053
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92792
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94641
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,21.88
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,19.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,28.88
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.88
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,47.62
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,37.88
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,32.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,47.12
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89541
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96185
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,34.88
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,28.12
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,34.88
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.12
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,56.12
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,37.75
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,37.75
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,50.12
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92627
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,21.88
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,33.38
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.62
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,38.12
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,37.62
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,48.75
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92013
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,19.12
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,39.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,63.12
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,39.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,38.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,50.88
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97205
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89834
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,36.5
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,26.62
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,20.38
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,57.25
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,27.12
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,36.75
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,39.25
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,54.62
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90518
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,41.75
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
