Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,41.75
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,33.62
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,64.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,41.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,52.75
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92322
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96225
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,34.75
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,34.75
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,56.75
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,28.12
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,46.75
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,40.62
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,52.75
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91861
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,21.12
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,35.38
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,54.25
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,28.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,52.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,53.25
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96786
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,30.25
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,22.62
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,30.25
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.62
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,49.88
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,52.75
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,31.38
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,53.25
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,32.88
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,32.88
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.62
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,56.38
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,31.38
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,43.38
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,58.38
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95151
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95474
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,27.75
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.75
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,32.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,50.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,34.25
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,52.62
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96106
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96463
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,19.75
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,40.5
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.75
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,31.62
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,55.62
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,42.12
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,51.25
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,33.75
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,66.88
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96219
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95825
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,33.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,33.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.38
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,32.88
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,61.75
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,36.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,60.62
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,33.75
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,51.75
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95285
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96307
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95666
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,23.88
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,31.88
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.88
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,32.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,46.62
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,37.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,61.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,47.25
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94842
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,40.12
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,67.25
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,51.5
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,50.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95291
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94562
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,40.25
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,30.5
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
