Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,40.25
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,36.62
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,65.38
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,35.25
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,45.88
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,35.88
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,46.5
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9628
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94931
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,50.38
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,43.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,79.25
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,52.75
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,36.62
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,46.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,40.88
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,71.75
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,40.12
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,52.12
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,62.12
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,40.62
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,40.62
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.75
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,71.12
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,40.62
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,77.5
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,40.38
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,56.5
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,37.5
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.75
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,44.25
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,73.38
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,40.5
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,64.25
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,43.62
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,56.62
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.965
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,43.88
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.62
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,45.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,78.88
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,61.25
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,43.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,70.12
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,45.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,33.75
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,45.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,54.75
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,85.38
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,42.25
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,65.62
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,51.5
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,65.25
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,44.38
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,44.38
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.12
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,50.25
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,78.75
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,44.25
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,69.75
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,44.38
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,62.62
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96365
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,45.62
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,45.62
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.75
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,50.75
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,80.75
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,46.75
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,61.88
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,40.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,66.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,39.12
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,49.38
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,69.62
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,48.38
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,70.12
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,40.75
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,70.75
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96249
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95984
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
