Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,27.12
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,38.75
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,51.38
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,73.12
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,46.88
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,41.62
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,53.62
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,47.25
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,32.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,47.25
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,50.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,77.25
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,49.5
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,69.25
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,41.75
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,90.62
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,73.62
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,73.62
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,59.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,94.88
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,50.88
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,73.12
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,45.38
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,123.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9628
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,73.12
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,47.12
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,33.38
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,73.12
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.12
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,72.75
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,111.25
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,123.88
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,44.25
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,58.88
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96695
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,53.88
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.25
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,62.62
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,95.12
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,50.88
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,84.38
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,45.25
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,69.38
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,47.75
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,89.62
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,55.88
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,90.75
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,53.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,106.62
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97028
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,46.62
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,46.62
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.25
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,62.25
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,90.62
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,53.25
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,80.25
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,48.25
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,75.38
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,59.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,59.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.12
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,64.88
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,96.62
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,62.62
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,93.62
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,78.62
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,56.75
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,38.62
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,29.75
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,56.75
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.62
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,105.12
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,55.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,108.38
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,52.88
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,88.12
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,82.88
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,82.88
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.12
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,94.75
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,63.12
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,132.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,55.12
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,150.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,96.38
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.62
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,164.5
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
