Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,96.38
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,72.38
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,129.62
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,72.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,111.5
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,83.12
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,164.5
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,66.25
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,41.38
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,66.25
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,46.5
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,105.12
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,69.25
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,121.5
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,44.88
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,107.88
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97171
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,84.62
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,62.75
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,152.12
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,41.38
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,84.62
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.75
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,105.75
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,94.25
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,152.12
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,43.25
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,91.62
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,98.12
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,50.25
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.25
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,98.12
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.25
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,65.5
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,125.25
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,58.25
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,162.25
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,54.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,108.25
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,64.25
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,64.25
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.62
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,67.88
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,109.88
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,55.88
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,75.5
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,60.75
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,120.5
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,61.75
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,67.88
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,118.25
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,56.12
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,76.38
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,50.88
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,113.38
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,59.62
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.25
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,59.62
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,71.75
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,122.25
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,56.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,93.62
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,51.62
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,117.38
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,65.5
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,41.38
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.12
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.5
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.12
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,28.12
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,65.5
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,64.12
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,102.5
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,64.5
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,138.12
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,68.5
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,134.5
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,69.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,69.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.62
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,63.38
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,123.25
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,73.75
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,138.38
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,83.62
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,141.88
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,70.62
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,70.62
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.75
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,88.75
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,137.88
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,58.62
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,105.88
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,65.75
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,114.75
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,66.38
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
