Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,66.38
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.12
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,77.62
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,127.88
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,75.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,109.75
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,55.75
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,102.75
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,59.25
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,59.25
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.88
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,62.75
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,95.38
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,74.25
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,113.12
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,91.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,48.62
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.12
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,84.38
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,63.88
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,105.62
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,52.5
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,93.62
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,60.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,132.38
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.38
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,59.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,93.12
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,71.38
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,132.38
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,55.25
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,94.62
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,79.12
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,45.88
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,142.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,24.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,79.12
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.88
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,82.62
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,78.38
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,142.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,55.75
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,80.88
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,79.38
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.38
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,79.38
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,136.38
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,57.12
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,119.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,53.12
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,91.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,63.12
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.25
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,21.88
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,63.12
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.12
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,69.88
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,126.25
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,54.38
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,99.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,52.5
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,85.38
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,68.12
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.38
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,68.12
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.88
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,66.38
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,128.38
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,53.75
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,98.62
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,51.12
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,114.88
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,93.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.75
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,93.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,76.38
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,134.75
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,53.62
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,102.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,100.62
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,86.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,56.25
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,86.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.25
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,64.5
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,125.25
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,54.38
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,127.5
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,74.38
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,87.12
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,18.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,87.12
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.12
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,48.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,131.12
