Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,52.5
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,111.12
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,36.5
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,91.62
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.88
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,103.12
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,52.25
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,97.25
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,57.25
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,101.88
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,29.62
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,18.12
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,59.12
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.62
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,47.12
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,96.88
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,51.88
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,117.62
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,104.75
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,44.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,27.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,18.38
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,44.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,43.38
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,84.62
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,42.88
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,82.38
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,51.62
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,86.38
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,49.75
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,18.25
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,49.75
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.88
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,43.62
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,83.62
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,52.25
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,92.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,55.75
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,97.25
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,43.25
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,18.38
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,43.25
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,76.62
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,42.62
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,83.5
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,44.5
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,67.5
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,27.12
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,18.62
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,41.88
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.12
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,41.62
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,84.5
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,93.12
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,63.12
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,45.38
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,16.62
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,45.38
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.62
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,37.12
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,73.12
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,34.25
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,91.12
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,39.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,70.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,51.25
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.12
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,46.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,87.38
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,33.25
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,64.5
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,77.5
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96387
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93085
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,35.25
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,35.25
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,39.88
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,72.88
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,32.88
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,60.5
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,17.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,58.12
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88507
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,72.5
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,72.5
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.12
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,44.5
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,70.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,36.75
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,103.38
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,16.12
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,38.5
