Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85205
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,49.12
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,49.12
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.12
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,36.25
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,62.12
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,62.25
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,15.75
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,31.5
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84671
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,76.62
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,51.75
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,36.25
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,76.62
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.75
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,35.75
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,73.12
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,96.38
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,15.5
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,40.75
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92862
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,66.5
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.25
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,35.38
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,64.38
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,98.38
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,16.88
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,43.62
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87048
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,61.88
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.75
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,83.38
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,76.12
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,16.62
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,28.62
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.88
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97427
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88727
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,32.38
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,21.62
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,48.88
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,37.12
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,58.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,38.62
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,69.75
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,43.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94534
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87036
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,39.62
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.25
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,52.62
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,53.12
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,15.12
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,39.25
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84884
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,72.12
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,17.88
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,72.12
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.38
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,31.75
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,73.62
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,95.38
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,14.25
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,30.62
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94788
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,74.5
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,74.5
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.75
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,51.12
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,99.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,17.38
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,53.12
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,51.5
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,25.25
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,17.38
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,51.5
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.25
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,71.5
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,91.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,35.88
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,72.25
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,66.38
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,66.38
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,40.38
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,74.88
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,59.38
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,98.62
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
