Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,19.0
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,45.5
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.62
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,45.38
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,81.62
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,55.75
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,40.38
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,71.12
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95663
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,62.12
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,18.88
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,62.12
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.25
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,42.25
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,97.5
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,58.12
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,37.88
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,64.38
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95492
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,65.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,39.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,21.75
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,65.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,46.12
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,103.38
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,52.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,46.25
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,74.75
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,59.25
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,19.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,59.25
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.75
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,36.75
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,75.75
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,54.62
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,39.5
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,97.25
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,70.62
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,32.5
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,18.75
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,70.62
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,34.38
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,74.75
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,57.12
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,40.25
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,100.38
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96527
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,59.38
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,18.88
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,59.38
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,40.25
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,93.25
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,61.62
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,16.38
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,64.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83722
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,102.25
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,64.75
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,36.62
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,102.25
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.75
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,54.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,129.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,52.62
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,15.25
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,31.38
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83502
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,109.75
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,71.62
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.88
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,33.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,109.75
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.62
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,54.62
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,131.88
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,47.25
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,15.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,32.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.38
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9086
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,77.25
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,52.62
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,77.25
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.62
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,53.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,99.12
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,59.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,21.62
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,53.38
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9556
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89819
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,74.38
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,48.62
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,74.38
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.62
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,98.38
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,48.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,13.88
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,42.25
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
