Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.974
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89117
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,77.88
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,60.25
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,42.25
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,77.88
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.25
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,69.12
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,107.75
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,78.75
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,18.12
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,35.25
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89117
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,86.75
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,55.12
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,86.75
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,58.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,118.62
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,27.12
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,102.62
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,18.62
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,49.62
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95172
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,106.12
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,65.75
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,37.75
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,106.12
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,59.88
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,137.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,56.75
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,45.25
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97147
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95972
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,82.88
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,58.75
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,33.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,82.88
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,59.38
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,117.5
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,65.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,53.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94745
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97482
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,90.75
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,55.62
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,35.75
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,90.75
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.62
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,69.25
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,117.75
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,54.88
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,69.5
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95615
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97623
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,81.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,81.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,58.12
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,113.75
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,55.12
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,40.75
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,58.25
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93677
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,58.12
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,58.12
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.25
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,47.5
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,81.38
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,32.12
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,75.12
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94763
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,59.5
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,41.62
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,59.5
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.62
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,52.5
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,84.12
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,61.38
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,68.38
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,21.62
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,68.38
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,56.88
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,98.12
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,104.62
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,32.12
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,79.38
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,16.38
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,49.38
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.25
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,62.25
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,79.25
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,40.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,91.5
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
