Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,18.62
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,38.12
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,43.12
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,86.62
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,87.75
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,35.38
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,81.62
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,16.25
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,55.88
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.25
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,67.62
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,106.88
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,59.38
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,84.75
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,69.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95151
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,68.12
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,17.88
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,68.12
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.25
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,54.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,93.88
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,72.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,47.12
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,60.5
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95761
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,66.75
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,39.38
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,66.75
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.38
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,96.88
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,54.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,46.25
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,65.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.38
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9588
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,60.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,16.38
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.88
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,72.75
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,67.25
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,46.12
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,84.12
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,79.5
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,79.5
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.25
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,50.5
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,39.88
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,84.12
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,48.62
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,111.75
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,83.75
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,55.62
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,28.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,83.75
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.62
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,27.12
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,57.5
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,67.25
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,63.12
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,117.25
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96457
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,73.12
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,19.12
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,73.12
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,56.62
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,32.12
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,52.25
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,38.25
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,102.75
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9574
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,61.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,27.38
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,61.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,52.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,37.5
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,69.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,37.12
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,89.5
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95941
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,20.38
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,44.88
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,28.12
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,57.62
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,36.75
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,74.88
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,38.62
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,71.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96219
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
