Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,50.62
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.62
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,28.5
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,59.12
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,80.38
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,39.25
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,74.12
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,18.88
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,51.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,30.88
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,76.38
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,44.62
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,98.62
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,38.88
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,79.75
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96094
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,23.5
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,17.5
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,35.5
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,30.38
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,62.75
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,67.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,36.62
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,74.5
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9172
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96445
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,63.75
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,39.12
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,17.75
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,63.75
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.12
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,88.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,44.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,35.75
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,52.75
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91586
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,49.5
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,49.5
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.25
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,77.25
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,75.25
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,36.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,58.12
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87976
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96774
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,18.25
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,35.25
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.62
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,49.75
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,41.12
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,36.12
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,58.75
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.892
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,52.25
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,18.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,52.25
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.25
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,74.38
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,21.12
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,33.62
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,75.12
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84646
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95187
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,57.75
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,31.5
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,57.75
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.38
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,54.12
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,76.38
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,32.25
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,79.25
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87781
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94726
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,16.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,43.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.25
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,63.12
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,21.25
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,39.12
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,44.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96143
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88769
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93774
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,15.38
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,26.5
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,37.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,21.25
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,50.25
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,37.25
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91443
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9335
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,49.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
