Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,49.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.62
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,67.75
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,63.38
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94647
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91308
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94241
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,20.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,13.62
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,33.88
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,20.5
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,58.12
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,37.5
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88403
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94311
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,37.62
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,14.88
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,37.62
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.38
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,38.62
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,33.25
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,55.5
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95059
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88702
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94147
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,36.12
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,15.12
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,36.12
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.38
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,32.12
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,19.75
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,29.5
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,54.12
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8771
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93191
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,19.5
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,14.88
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,30.62
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,46.25
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,19.75
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,32.38
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,39.38
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84854
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93606
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,15.12
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,30.62
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,38.88
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,29.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,40.75
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96246
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85379
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92712
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,19.38
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,15.12
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,27.25
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.38
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,24.62
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,40.88
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,20.5
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,28.12
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,39.75
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91501
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8728
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93503
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,17.75
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,14.62
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,26.25
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.75
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,36.75
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,21.62
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,29.38
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,40.75
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96124
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90951
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92547
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,14.62
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,26.25
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.38
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,39.12
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,31.38
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,42.62
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94858
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93219
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92078
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,22.38
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,13.5
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,22.38
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,20.38
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,34.5
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,21.75
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,34.88
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,24.62
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9046
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91534
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
