Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,13.38
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,25.88
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.88
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,34.75
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,36.88
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85617
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92313
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,16.75
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,13.38
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,24.88
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.75
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,28.62
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,32.38
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95639
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8739
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91641
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,13.88
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,26.88
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.75
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,21.12
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,40.75
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,29.12
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,34.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9006
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92474
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,13.62
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,25.25
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.88
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,33.88
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,35.38
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89432
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93277
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,17.5
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,13.25
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,25.75
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,40.88
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,21.25
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,29.62
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,33.5
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87723
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94269
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,14.5
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,23.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.62
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,33.75
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,28.38
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,35.12
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95062
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86361
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95563
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,14.62
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,24.75
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.75
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,40.12
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,28.75
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95373
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90747
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9472
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,15.5
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,13.75
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,22.62
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,21.12
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,21.75
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,32.25
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93191
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90759
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94372
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,14.88
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,23.25
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.38
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,37.75
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,30.75
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,37.62
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95691
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90021
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90982
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,14.88
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,22.12
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,35.25
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,30.88
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94638
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88931
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91946
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,24.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
