Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,15.38
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,24.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,34.75
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,48.12
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,33.5
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96298
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93991
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90439
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,16.38
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,15.38
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,20.75
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.38
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,40.75
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,34.5
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94806
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89761
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,16.38
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,15.38
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,21.38
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.38
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,38.5
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,40.88
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,35.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94195
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9552
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92563
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,15.5
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,23.25
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.75
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,41.38
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,42.88
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,38.88
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95651
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92383
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,21.88
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,21.88
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.25
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,41.75
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,33.12
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,42.38
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,35.38
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94736
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94888
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92877
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,17.25
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,22.5
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.25
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,42.75
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95511
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92837
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,16.12
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,15.25
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,20.25
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.12
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,35.75
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,40.5
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94028
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94693
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92496
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,21.12
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,15.62
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,21.12
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.62
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,35.88
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95157
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94516
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93094
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,15.5
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,24.38
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,48.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,31.5
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,41.12
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,35.88
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92679
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94156
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94891
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,17.25
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,30.12
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.88
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,35.5
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,31.62
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,28.5
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,48.38
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95853
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9407
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9426
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,16.75
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,27.62
