Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.25
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,41.5
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,27.12
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,47.12
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90445
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91296
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,33.75
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,21.25
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,18.38
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,33.75
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.25
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,51.5
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,32.38
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96063
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89679
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92502
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,18.25
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,25.5
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.88
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,33.38
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95587
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90451
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91519
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,18.38
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,24.88
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.12
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,37.62
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,31.62
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,35.5
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94205
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92004
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92374
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,17.75
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,27.62
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,43.62
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,33.75
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,27.12
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,36.38
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96139
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95492
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93228
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,17.5
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,23.38
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,43.75
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,45.25
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,28.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,37.88
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,54.12
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,54.12
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.62
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,63.5
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,54.5
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,93.38
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97354
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,38.25
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,22.38
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,32.75
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,66.62
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,80.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94775
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,28.5
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,21.88
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,28.5
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,41.62
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,39.88
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,51.5
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,52.25
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95987
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93515
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,21.25
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,29.62
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,45.38
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,40.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,54.75
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,48.62
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95438
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94592
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,30.12
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.38
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,43.12
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,37.75
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,47.88
