Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,33.38
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,55.5
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94427
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,34.38
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,24.25
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,34.38
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.25
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,30.38
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,55.12
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,60.62
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,54.12
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95969
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96268
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,21.25
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,48.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.12
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,35.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,48.75
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,48.5
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,83.62
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96838
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,62.25
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,24.62
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,62.25
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.12
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,86.12
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,41.12
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,88.5
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,38.25
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,97.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,51.25
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,67.5
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,41.38
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,91.5
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,38.25
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,57.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,49.88
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,49.88
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.62
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,62.38
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,41.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,93.62
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,47.12
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,63.5
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,51.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,51.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,57.12
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,74.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,92.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,40.75
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,63.75
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96197
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,34.12
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,52.12
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,62.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,90.62
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,44.25
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,58.88
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96265
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96683
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,30.12
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,39.12
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,48.12
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,65.5
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,38.5
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,66.62
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,40.75
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,64.62
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,37.38
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,37.38
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,47.5
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,61.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,43.75
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,70.88
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,40.25
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,66.88
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97473
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,48.75
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,30.12
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,48.75
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,47.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,81.5
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,39.25
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,69.88
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,42.38
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,70.25
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
