Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,69.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,69.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.75
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,51.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,94.25
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,66.5
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,53.38
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,116.12
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,48.62
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,36.75
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,48.62
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.75
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,51.88
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,94.5
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,82.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,42.5
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,98.25
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,49.25
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,49.25
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,65.25
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,40.75
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,72.88
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,42.12
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,89.12
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96396
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,46.75
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,46.75
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.75
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,50.75
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,66.88
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,38.25
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,84.12
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,45.88
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.38
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,51.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,86.62
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,46.12
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,74.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,42.38
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,56.38
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,38.62
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,28.5
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,54.62
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.62
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,56.62
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,78.75
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,40.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,105.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,44.25
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,76.38
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94018
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,72.62
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,72.62
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.38
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,56.38
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,109.25
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,38.62
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,57.88
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,76.38
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9693
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,61.12
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,61.12
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,57.25
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,95.62
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,39.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,102.25
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,46.5
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,78.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,52.75
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,52.75
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.25
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,47.25
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,73.75
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,95.62
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,46.25
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,75.88
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,41.12
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,59.12
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.12
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,96.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,63.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,45.88
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,85.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
923783,POLEGATE COURT,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
923783,POLEGATE COURT,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
