Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,68.5
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.5
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.62
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,68.5
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,54.5
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,126.88
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,53.5
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,106.0
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,86.5
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,126.5
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,69.75
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.62
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,69.75
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.38
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,64.5
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,141.62
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,59.25
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,89.12
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,71.75
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,105.75
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,78.75
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,78.75
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.12
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,147.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,57.12
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,89.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,64.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,98.62
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,65.88
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,65.88
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.12
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,66.12
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,116.75
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,52.75
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,85.25
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,61.25
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,106.25
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95889
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,101.12
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,73.88
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.12
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.5
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,48.12
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,101.12
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.88
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,92.25
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,145.38
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,41.5
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,71.5
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,76.12
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,140.5
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,91.38
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,62.62
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,41.5
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,91.38
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.62
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,72.25
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,138.62
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,40.25
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,69.5
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,66.75
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,122.25
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,87.5
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,51.38
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,87.5
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.38
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,59.62
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,132.75
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,39.5
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,76.25
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,30.75
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,99.62
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,90.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.88
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,90.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.62
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,140.88
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,81.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,36.5
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,85.38
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,79.12
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,79.12
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.25
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,56.88
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,123.5
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,81.62
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,44.75
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,78.75
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,21.12
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,67.62
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.38
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,49.62
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,107.62
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,79.5
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,41.38
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,70.38
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
