Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,53.5
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,50.12
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,100.88
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,72.5
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,40.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,82.62
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96405
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,55.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,55.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.38
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,52.5
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,100.5
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,29.75
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,59.38
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,37.75
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,76.62
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,68.12
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,19.25
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,68.12
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.25
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,36.12
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,81.62
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,35.75
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,57.88
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,50.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,108.5
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95853
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,92.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,63.75
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,42.62
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,92.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.75
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,36.12
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,58.75
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,48.12
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,73.62
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,121.25
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,68.5
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,18.62
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,68.5
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.38
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,57.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,63.75
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,33.12
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,96.38
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94525
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,75.25
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,18.25
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,75.25
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.88
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,54.12
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,46.5
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,27.12
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,97.75
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94409
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,44.75
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,20.38
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,44.75
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,66.25
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,52.12
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,64.75
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94922
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,50.25
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,31.38
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,19.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,50.25
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.38
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,65.88
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,48.12
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,32.88
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,76.12
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,44.38
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,18.38
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,44.38
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,66.88
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,33.25
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,52.62
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,33.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,87.62
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95019
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,42.75
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,19.12
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,42.75
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.62
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,22.25
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,70.88
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,45.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,37.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,71.62
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96777
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94327
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,40.38
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
