Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,19.88
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.75
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,51.38
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,56.5
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,39.62
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,64.12
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93359
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,41.12
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,26.62
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,19.25
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,41.12
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,31.75
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,70.12
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,32.5
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,45.12
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,33.38
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92932
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,18.75
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,35.5
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.62
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,57.88
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,61.5
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.936
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,37.12
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,16.88
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,51.88
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,48.88
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,58.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94137
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,54.25
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,17.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,54.25
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,84.25
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,54.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,62.88
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95343
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,68.12
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,16.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,68.12
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,84.25
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,71.25
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,34.88
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,107.25
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,83.25
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,17.75
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,83.25
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,75.12
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,104.5
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,21.62
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,55.75
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9205
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,97.62
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,77.12
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,58.88
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,97.62
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.12
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,15.62
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,40.5
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,89.88
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,113.38
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,20.5
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,59.5
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90884
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95868
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94696
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,96.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,16.5
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,96.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,47.25
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,114.5
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,19.75
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,39.5
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95746
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.936
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96704
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,48.75
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,27.25
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,14.25
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,48.75
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,14.12
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,67.75
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,41.5
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,15.12
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,64.5
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94897
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94464
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88763
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,47.5
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
