Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,18.38
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,47.5
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,18.38
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,61.62
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,51.25
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,14.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,60.5
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.12
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92236
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8977
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,56.62
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,18.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,67.75
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,13.12
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,36.88
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95767
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94632
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,53.75
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,34.25
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,53.75
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.25
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,50.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,32.75
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,77.75
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,13.62
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,53.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9433
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,56.12
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,21.88
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,56.12
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.62
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,19.5
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,40.75
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,76.75
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,28.5
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,57.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90542
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,53.5
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,38.5
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,49.75
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,66.75
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92419
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94864
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,48.88
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,18.88
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,39.88
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,60.25
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,70.88
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95084
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94302
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,90.12
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,29.12
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,17.5
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,90.12
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.12
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,41.88
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,33.25
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,52.12
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,110.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93631
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94311
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,105.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,54.38
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,32.12
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,105.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.38
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,20.38
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,43.38
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,31.38
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,56.62
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,52.88
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,124.75
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94745
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95886
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,92.5
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,54.25
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,92.5
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.25
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,40.5
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,60.5
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,58.75
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,116.5
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,56.62
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,29.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,17.12
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,56.62
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,56.62
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,62.38
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,45.12
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,82.75
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,69.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
