Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,16.25
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,69.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,65.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,37.75
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,66.5
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,52.88
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,108.75
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94101
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,83.5
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,53.88
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,19.5
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,83.5
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.88
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,34.38
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,52.38
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,42.5
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,46.5
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,113.62
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,14.62
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,48.12
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.75
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,38.88
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,68.62
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,62.62
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,46.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,87.12
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,15.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,40.12
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,43.5
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,68.62
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,45.5
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,44.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,86.88
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,16.62
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,56.38
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,38.62
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,68.62
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,49.5
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,51.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,91.62
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,65.88
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,30.38
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.25
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,14.5
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,65.88
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,40.25
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,129.25
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,35.38
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,114.5
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,91.25
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,65.62
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,12.88
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,65.62
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,50.75
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,124.5
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,51.12
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,112.62
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,36.88
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,85.25
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,12.62
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,44.12
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.62
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,41.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,92.62
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,36.88
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,90.38
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,30.75
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,80.62
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,53.75
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,13.25
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,53.75
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,43.12
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,99.62
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,73.75
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,84.12
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,27.38
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,13.75
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,48.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,83.38
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,62.5
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,80.25
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,55.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93454
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,77.75
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
