Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,77.75
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,70.25
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,105.25
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,35.75
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,81.12
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,18.25
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,71.62
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,48.88
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,71.62
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.88
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,69.38
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,101.12
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,62.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,46.38
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,13.75
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.38
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,45.88
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,94.88
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,39.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,87.12
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,48.38
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94467
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,97.62
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,62.5
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,97.62
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,54.75
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,112.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,71.75
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,112.5
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,15.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,54.5
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92618
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,75.38
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,59.25
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,21.75
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,75.38
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.25
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,68.25
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,107.5
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,71.88
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,95.88
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,67.88
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,71.12
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,71.12
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.25
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,64.5
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,109.88
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,62.62
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,90.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,22.38
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,92.25
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,65.38
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,15.25
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,65.38
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,49.38
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,86.88
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,63.75
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,104.62
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,18.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,85.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97571
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,99.38
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,59.38
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.5
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,17.88
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,99.38
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.38
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,146.5
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,89.62
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,73.88
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,126.88
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,68.12
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,168.62
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.38
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,126.88
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.12
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,72.25
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,168.62
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,76.25
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,67.88
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95483
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,17.5
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,54.5
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,87.38
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,60.12
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,48.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,84.25
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95428
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,86.25
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,86.25
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.75
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,32.12
