Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,117.12
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,58.38
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,48.5
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,126.38
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96912
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,67.62
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,49.62
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,67.62
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.62
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,66.5
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,99.25
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,60.25
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,61.75
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,123.38
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94836
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,85.75
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,59.25
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,137.25
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,85.75
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.25
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,32.12
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,100.75
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,65.62
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,56.5
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,137.25
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95456
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,57.25
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,18.88
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,57.25
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.12
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,70.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,68.12
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,89.5
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95203
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95727
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,37.88
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,17.38
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,37.88
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.62
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,31.5
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,66.12
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,50.12
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,51.38
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93866
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96115
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,16.88
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,51.12
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.12
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,80.25
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,32.75
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93631
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,39.62
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,17.25
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.38
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,61.38
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,70.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,32.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,45.5
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94961
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,45.25
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,16.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,45.25
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,58.38
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,24.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,78.5
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,45.38
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9733
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93957
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95898
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,33.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,15.12
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,33.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.62
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,60.25
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,50.38
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,51.38
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9183
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95853
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,32.25
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,15.25
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,32.25
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,52.38
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,21.75
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,47.5
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,45.38
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84152
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,17.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,34.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,50.62
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,28.5
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,27.5
