Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,46.38
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88449
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,34.25
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,14.38
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,34.25
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.75
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,36.38
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,21.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94055
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92889
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,35.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,14.38
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,35.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.38
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,53.12
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,42.62
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,35.12
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9628
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9519
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,32.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,16.38
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,54.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,44.5
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,80.62
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94708
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,13.62
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,54.25
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,62.38
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,87.25
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,28.5
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,44.25
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95685
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,14.25
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,28.88
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.25
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,47.75
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,49.62
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96487
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,14.12
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,34.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.25
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,23.5
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,54.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,28.5
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,37.38
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,55.5
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96777
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96719
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,36.38
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,13.75
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,36.38
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.88
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,38.75
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,49.12
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,60.25
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96023
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,40.12
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,22.38
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,12.38
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,40.12
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.38
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,37.25
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,30.88
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,69.5
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94607
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94928
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,17.88
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,13.25
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,25.75
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.88
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,21.88
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,38.38
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,32.25
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,50.5
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,51.12
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9599
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95761
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,12.5
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,23.62
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.25
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,42.62
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,30.75
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,48.38
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,52.38
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
