Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94299
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95779
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,15.75
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,13.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,21.5
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.75
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,44.62
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,22.38
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,45.25
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,46.38
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93689
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92688
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95233
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,17.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,14.38
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,27.25
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,33.5
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,21.62
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,33.75
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,45.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95346
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94079
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95727
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,13.88
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,24.38
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,38.12
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,32.75
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,41.62
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93899
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92059
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96146
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,17.88
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,14.12
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,24.5
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.88
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,21.62
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,36.25
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,30.88
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,41.62
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93387
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9014
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95645
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,13.88
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,34.75
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.62
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,33.12
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,34.75
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,49.88
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91531
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94702
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,19.25
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,14.12
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,29.5
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.25
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,44.5
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,31.12
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,38.5
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95383
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92444
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94504
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,14.5
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,22.62
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,34.88
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,31.25
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,35.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96152
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91907
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94986
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,15.12
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,29.88
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.75
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,41.12
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,36.12
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,45.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93625
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95138
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,24.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,18.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,15.25
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,24.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,38.75
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,36.12
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,39.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95593
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93823
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93756
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,16.88
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,14.5
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,26.12
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.88
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,44.62
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,23.5
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,32.25
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,34.88
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.12
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
