Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94977
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94107
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95636
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,14.5
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,27.38
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.75
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,43.25
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,33.75
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,44.5
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9487
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94919
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,17.12
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,14.12
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,24.12
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.12
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,42.25
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,41.75
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9585
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91724
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,14.38
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,31.88
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.12
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,37.88
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,46.25
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,28.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,49.12
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9194
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,14.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,23.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.88
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,42.62
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,38.5
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9559
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93658
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9458
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,21.62
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,14.75
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,21.62
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.12
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,37.75
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,35.88
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92285
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94949
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,15.5
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,24.25
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,41.5
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,33.12
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,37.88
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,16.12
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,28.62
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.62
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,47.12
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,31.62
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,38.75
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92499
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94513
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,16.12
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,31.25
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.88
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,49.38
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,32.75
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,38.5
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89532
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9393
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,18.12
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,62.75
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,84.62
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,31.25
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,42.75
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88455
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93411
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,26.62
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,17.88
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,67.38
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,31.5
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,48.88
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92737
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94488
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
