Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,37.12
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,16.88
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.62
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,56.25
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,34.25
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,28.12
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,38.38
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91363
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95648
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,18.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.38
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,63.75
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,33.88
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,29.75
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92444
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,39.75
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,18.62
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,39.75
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,36.12
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,62.38
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,38.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,51.88
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,23.25
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,16.62
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,39.38
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.25
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,62.25
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,40.12
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,21.25
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,16.75
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,31.88
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.25
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,29.75
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,53.25
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,49.38
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,42.88
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96609
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,20.5
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,16.62
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,32.62
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,30.88
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,61.38
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,38.5
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,56.88
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,45.12
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95935
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,20.12
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,18.25
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,31.12
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.12
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,60.88
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,48.62
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,43.12
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,22.12
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,18.88
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,28.5
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.12
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,49.5
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,38.75
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,54.75
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,41.88
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94195
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,72.12
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,48.75
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,72.12
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.75
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,31.62
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,64.75
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,85.12
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,110.88
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,46.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,74.5
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,51.75
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,21.12
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,74.5
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.75
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,59.38
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,53.62
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,117.75
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,33.12
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,57.62
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,41.5
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
