Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,41.5
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,48.5
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,53.62
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,36.5
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,57.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,71.88
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,24.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,71.88
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.38
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,55.38
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,58.62
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,110.38
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,38.5
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,67.88
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95761
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,56.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.25
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,39.62
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,54.75
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,74.12
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,100.38
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,35.88
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,61.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96075
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,58.5
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,37.5
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,58.5
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,35.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,77.12
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,73.75
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,95.38
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,35.75
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,52.38
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96887
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,58.38
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,58.38
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,30.88
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,58.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,38.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,95.38
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,38.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,57.12
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,47.75
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,47.75
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,32.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,64.88
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,43.75
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,72.62
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,41.12
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,78.38
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9454
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,42.62
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,31.5
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,42.62
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,64.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,38.88
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,64.75
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,70.88
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96649
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95462
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,40.5
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.38
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,38.75
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,53.25
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,72.25
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96863
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,55.62
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.88
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,37.25
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,55.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,66.25
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,49.38
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,89.25
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96689
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,57.5
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,57.5
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.38
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,42.38
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,64.62
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,45.5
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,72.62
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,44.5
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,97.88
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95129
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96548
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
