Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,44.12
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.62
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,44.12
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,71.38
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,40.25
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,58.12
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,40.25
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,70.62
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94888
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,41.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.25
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,44.5
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,73.38
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,40.75
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,70.5
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,50.25
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95358
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,36.62
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,31.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,44.75
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,68.25
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,46.88
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,70.12
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,37.62
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,62.88
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94772
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,35.88
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,35.88
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.62
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,46.5
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,68.75
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,42.75
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,69.12
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,51.12
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95352
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,42.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,42.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,64.88
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,70.12
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,36.88
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96728
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,46.12
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,37.12
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,62.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,44.88
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,65.12
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,38.25
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,78.5
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97269
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,63.62
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,28.12
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,63.62
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.25
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,37.12
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,65.75
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,44.75
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,113.88
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,54.5
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,75.25
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96255
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,43.88
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,43.88
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.38
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,37.25
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,50.38
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,48.12
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,73.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,40.62
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,58.62
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96728
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,42.12
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,42.12
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,38.38
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,55.25
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,51.62
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,68.88
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,43.12
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,66.25
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,36.25
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,36.25
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,42.62
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,84.25
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,45.88
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,71.75
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,42.62
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,70.75
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,40.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
