Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.75
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,40.12
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,71.5
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,48.5
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,81.62
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,50.12
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,76.38
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,43.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,43.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.25
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,44.38
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,95.88
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,48.12
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,81.12
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,46.75
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,81.5
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96689
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96646
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,43.88
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.75
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,64.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,44.88
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,70.5
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,39.88
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,75.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97574
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,56.12
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,56.12
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.25
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,66.75
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,45.38
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,81.75
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,53.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,95.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,47.62
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,36.62
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,47.62
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.62
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,80.25
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,53.12
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,69.25
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,66.38
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,88.5
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,40.75
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,40.75
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,81.38
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,52.75
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,71.5
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,75.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,39.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,26.62
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,39.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.12
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,54.25
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,77.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,48.75
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,75.25
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,69.38
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,43.88
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,34.12
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,43.88
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,54.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,86.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,46.12
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,75.88
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,76.88
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,62.75
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,62.75
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,89.75
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,56.25
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,116.12
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,84.38
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,56.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,37.88
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.88
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,79.12
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,57.38
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,111.88
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,89.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,75.88
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
