Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,75.88
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.38
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,51.75
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,73.75
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,67.75
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,117.12
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,62.12
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,137.75
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,85.5
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,59.5
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.5
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.88
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,33.75
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,85.5
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,57.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,87.25
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,68.75
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,106.38
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,99.5
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,152.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,94.5
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,54.5
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.75
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,157.75
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,31.38
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,94.5
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,46.88
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,88.38
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,74.88
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,103.5
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,87.75
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,157.75
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,101.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,70.88
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.38
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.38
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,101.12
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,194.5
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.38
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,39.75
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,101.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,51.38
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,149.38
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,78.62
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,109.5
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,101.12
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,194.5
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,88.88
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,49.88
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.75
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,188.12
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.88
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,88.88
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.88
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,95.75
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,131.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,72.88
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,135.38
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,60.75
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,188.12
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,76.5
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.5
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,141.75
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,76.5
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.62
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,52.62
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,132.5
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,70.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,141.75
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,71.5
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,116.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,47.75
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,53.62
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,105.5
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,69.88
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,111.25
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,66.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,106.88
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,48.88
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,57.5
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,104.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,78.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,117.25
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,57.12
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,97.62
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,62.38
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,71.38
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,118.25
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,69.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,111.12
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,53.25
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,93.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,102.88
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,63.88
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.12
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.88
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,28.12
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,102.88
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.88
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,79.62
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,158.12
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,76.5
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,105.38
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,37.75
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,91.12
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,88.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,50.25
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,156.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.38
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
