Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,27.62
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,88.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.25
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,63.38
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,156.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,65.88
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,118.38
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,75.5
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,89.75
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,55.62
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,89.75
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.62
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,60.38
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,139.88
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,108.88
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,60.88
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,58.5
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,58.5
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.38
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,65.25
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,112.12
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,102.88
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,72.75
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,71.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,71.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,53.75
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,110.38
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,52.38
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,86.62
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,57.5
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94473
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,73.75
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,49.38
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,32.5
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,73.75
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.38
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,58.12
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,107.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,56.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,90.12
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,51.5
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,53.12
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.88
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,94.38
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,46.5
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,90.88
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,30.75
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,62.38
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96698
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,66.25
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,66.25
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,51.12
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,103.75
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,46.62
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,79.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,52.75
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,40.38
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,42.88
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,75.12
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,41.62
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,72.5
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,31.5
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,53.62
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94546
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,48.75
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,20.5
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,48.75
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,46.25
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,74.38
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,41.25
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,76.88
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,17.75
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,54.62
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,65.12
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,65.12
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,105.12
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,64.5
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,33.12
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,65.38
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,50.25
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,21.75
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,50.25
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,45.38
