Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,81.25
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,42.38
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,94.62
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,37.38
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,78.5
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,45.38
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,45.38
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.25
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,36.38
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,71.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,39.5
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,79.12
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,44.38
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,84.38
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,43.75
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,43.75
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,36.62
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,70.88
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,39.75
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,71.12
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,37.38
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,80.62
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,29.25
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,20.5
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,41.62
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.25
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,37.5
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,50.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,39.12
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,74.62
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,40.5
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,82.12
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,50.75
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,18.75
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,50.75
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,47.5
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,84.88
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,42.5
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,69.25
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,52.88
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,92.62
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,47.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,20.62
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,47.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,44.25
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,85.88
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,95.62
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,49.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,89.5
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,66.75
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,24.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,66.75
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,34.38
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,71.38
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,66.75
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,106.38
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,50.75
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,71.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,66.75
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,28.12
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,66.75
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.25
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,60.88
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,59.5
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,111.38
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,43.12
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,78.5
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94376
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96164
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,60.62
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,41.12
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,60.62
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.12
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,49.25
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,91.62
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,66.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94443
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,68.75
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,68.75
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,63.12
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,50.25
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,98.5
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,80.75
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9332
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,78.5
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,46.62
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,78.5
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.62
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,51.25
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,47.62
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,85.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
