Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,107.75
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93628
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,66.75
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,21.12
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,66.75
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,24.62
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,38.88
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,94.12
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,31.75
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,91.38
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,56.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,22.25
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,29.75
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,59.5
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,39.62
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,87.5
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,75.5
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,51.12
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,75.5
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.12
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,60.88
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,50.38
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,106.38
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,112.75
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.06
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,115.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,147.75
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,115.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.12
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,27.88
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,71.75
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,60.88
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,147.75
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,86.5
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94394
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,101.62
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,55.75
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.38
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,101.62
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.75
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,81.75
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,62.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,137.38
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,19.62
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,51.62
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,39.12
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,62.75
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.12
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,48.5
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,96.88
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,54.88
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,98.25
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,22.38
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,57.12
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,53.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.62
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,39.25
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,79.25
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,55.12
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,91.12
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,56.88
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,75.25
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,75.25
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.88
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,42.75
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,110.38
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,45.38
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,79.75
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,49.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,70.12
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,21.12
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,70.12
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,35.25
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,93.12
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,39.75
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,107.75
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,44.62
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,103.62
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,74.12
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,74.12
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.88
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,39.5
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,86.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,48.62
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,115.25
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,21.25
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,75.5
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
