Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96783
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,76.75
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,76.75
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,58.88
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,51.38
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,116.12
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,33.75
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,78.38
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,51.75
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,23.5
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,51.75
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.38
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,69.38
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,37.38
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,79.12
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,84.62
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,62.25
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,19.88
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,62.25
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,79.38
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,36.12
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,99.38
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,50.62
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,89.38
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,96.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,52.12
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,20.5
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,96.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.12
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,35.75
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,83.25
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,36.75
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,86.12
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,64.62
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,131.5
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,47.38
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,14.5
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.88
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,92.38
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,65.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,107.62
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,48.12
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,100.5
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,75.88
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,19.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,75.88
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.38
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,37.5
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,78.88
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,47.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,108.75
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,114.75
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,76.12
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,17.25
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,76.12
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,42.12
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,126.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,41.5
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,111.62
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,39.62
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,86.62
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,78.25
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,78.25
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.75
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,126.12
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,41.75
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,78.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,37.5
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,118.88
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,56.12
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,29.75
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,56.12
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.75
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,100.38
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,46.12
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,75.12
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,37.5
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,92.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,80.62
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.12
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,80.62
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,66.38
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,133.25
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,66.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,147.12
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,50.75
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,88.38
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
