Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,73.25
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,18.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,73.25
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.25
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,58.25
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,109.62
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,64.5
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,120.25
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,88.5
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93567
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,69.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,48.25
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,69.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,60.88
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,100.75
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,97.75
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,56.12
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97412
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,64.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,38.38
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,19.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,64.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.38
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,55.38
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,100.88
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,37.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,76.88
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,37.5
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,75.75
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96271
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,72.62
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,47.12
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,72.62
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.12
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,111.12
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,35.75
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,70.75
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,65.38
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94894
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,65.38
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,65.38
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.38
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,57.38
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,103.25
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,44.38
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,82.88
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,46.75
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,61.88
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,61.88
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.38
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,71.62
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,112.88
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,40.38
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,80.88
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,34.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,91.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,91.75
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,68.12
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.62
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.25
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,91.75
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.12
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,100.62
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,142.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,32.5
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,78.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,36.5
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,94.38
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95117
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,86.62
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,61.5
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,86.62
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,86.5
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,121.75
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,57.5
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,85.12
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95969
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,64.62
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,18.38
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,64.62
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,58.38
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,97.38
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,55.5
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,36.88
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,78.88
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95004
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,53.88
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,37.25
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,19.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,53.88
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.25
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,59.38
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,48.5
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,38.25
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,68.12
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95435
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
