Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,56.5
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.25
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,50.88
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,85.88
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,47.62
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,49.62
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,79.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96719
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,58.12
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,19.12
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,58.12
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.88
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,80.25
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,33.38
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,60.25
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,50.75
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,89.25
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,73.5
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,53.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,18.88
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,73.5
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,57.75
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,43.88
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,102.62
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94141
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97211
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,34.38
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,14.88
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,34.38
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.88
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,49.25
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,38.75
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,31.75
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,57.5
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95853
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95142
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,17.38
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,42.38
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,39.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,69.88
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,35.88
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,62.25
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95508
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,38.88
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,15.75
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,38.88
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.25
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,25.75
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,52.75
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,31.62
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,61.25
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,34.88
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,22.12
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,17.12
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,34.88
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.12
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,52.38
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,28.12
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,63.25
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,58.75
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9382
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,31.75
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,17.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,31.75
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.62
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,50.62
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,55.38
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,52.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94681
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94107
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,38.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,21.62
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,15.62
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,38.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.62
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,53.5
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91949
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96295
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,24.5
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,16.5
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,39.38
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,24.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,35.75
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,64.25
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93729
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92264
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92523
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
