Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,15.75
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,24.12
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,17.62
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,20.5
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,37.75
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,44.5
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,37.5
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95276
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88992
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94028
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,15.5
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,27.5
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.62
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,36.75
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,42.75
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94296
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93762
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91608
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,15.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,29.25
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,46.12
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,22.25
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,50.38
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92087
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94614
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94171
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,14.12
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,23.75
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,17.38
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,34.25
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,38.62
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,38.38
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93344
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94607
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,15.75
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,12.62
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,23.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.75
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,19.75
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,49.12
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,28.12
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,34.88
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94165
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94678
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,24.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,12.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,24.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.12
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,18.25
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,41.38
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,38.62
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,38.38
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95627
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91586
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95673
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,15.75
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,13.12
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,22.12
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.75
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,34.75
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,37.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,35.38
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93481
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95251
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,15.25
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,12.88
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,22.5
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.25
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,37.88
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,37.25
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95023
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,20.38
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,15.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,13.38
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,20.38
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,22.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,35.25
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,39.88
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,24.62
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,37.5
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95059
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95065
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,16.75
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,12.88
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,23.75
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.75
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,19.25
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,43.25
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,35.88
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,16.12
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
