Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,13.12
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,26.88
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.12
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,19.88
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,26.5
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,41.88
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94409
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95663
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,13.12
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,24.25
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.75
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,18.75
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,33.12
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,40.38
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,37.38
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95334
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95615
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94907
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,21.62
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,12.5
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,21.62
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.62
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,21.5
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,31.75
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94781
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95862
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,44.75
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,14.5
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,44.75
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,19.88
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,35.12
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,73.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,43.75
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94583
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96042
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,47.12
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,31.75
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,47.12
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,19.5
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,30.38
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,64.62
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,74.5
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,46.88
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95776
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94293
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,43.38
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,20.38
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,13.12
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,43.38
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.38
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,37.5
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,30.38
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,72.5
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,37.5
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94485
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94687
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95703
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,32.88
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,13.25
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,32.88
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.25
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,35.62
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,42.38
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,26.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,51.38
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92865
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9342
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91998
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,21.12
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,13.5
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,21.12
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.25
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,30.5
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,37.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93881
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93805
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92383
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,13.75
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,20.88
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.12
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,22.5
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,38.12
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,39.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,33.88
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8602
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94858
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93417
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,14.75
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,26.88
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.12
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,17.38
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,28.75
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,40.5
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,26.88
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,42.75
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93884
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96237
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9079
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,22.38
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,15.88
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
