Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,14.38
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,22.38
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.88
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,19.12
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,36.12
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,32.25
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,41.75
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,32.75
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92782
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94681
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93564
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,16.38
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,14.5
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,23.88
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.38
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,18.88
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,39.38
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,43.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93957
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92786
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93503
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,17.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,14.25
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,22.25
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,19.25
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,38.38
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,30.38
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,37.88
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,24.88
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95386
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92862
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,15.25
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,23.75
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,20.25
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,36.88
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,39.75
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,37.12
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93649
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92285
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94302
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,19.38
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,16.25
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,30.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.38
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,40.62
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,40.25
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,41.38
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94818
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94354
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93683
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,17.62
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,15.62
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,26.12
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.62
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,18.5
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,36.5
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,40.88
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,25.88
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,39.75
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93082
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9256
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,22.75
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.12
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,19.62
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,35.5
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,41.5
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,36.75
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93841
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94543
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93286
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,17.5
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,15.88
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,23.38
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,24.5
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,34.38
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,32.88
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,46.75
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94287
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94534
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93823
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,16.5
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,23.62
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.38
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,36.88
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,33.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,41.75
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9552
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93747
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92828
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,17.25
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,23.88
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,34.5
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,33.25
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,42.12
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,39.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95587
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93677
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93704
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
