Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,17.88
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,25.25
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.12
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,38.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,33.5
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,29.5
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,39.25
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94095
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94693
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93301
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,24.75
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,18.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,24.75
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.62
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,24.25
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,36.25
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,43.75
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,40.75
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92453
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93066
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92435
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,17.12
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,24.38
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.38
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,20.75
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,39.75
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,38.5
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92007
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94516
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94986
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,18.38
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,26.25
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.12
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,39.75
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,47.25
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,30.25
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9313
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93802
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,28.38
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,19.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,28.38
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,47.25
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,31.75
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,42.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92346
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94458
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95416
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,19.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,27.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,34.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,41.5
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,47.75
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93521
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94168
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9411
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,19.75
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,34.62
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.75
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,22.75
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,57.75
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,32.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,41.75
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,44.62
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95969
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9346
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,34.38
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,20.38
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,64.75
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.38
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,97.12
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,53.12
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,41.12
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94253
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94299
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93585
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,20.75
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,19.62
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,25.12
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.75
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,25.38
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,50.62
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,32.5
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,48.25
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,51.38
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96033
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94253
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94144
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,22.38
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,19.75
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,29.62
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.38
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,26.38
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,44.88
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,32.5
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,53.62
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,32.38
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,42.5
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94598
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94705
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,21.25
