Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,56.62
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.88
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,41.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,34.75
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,54.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,32.25
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,88.75
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95346
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93243
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,48.62
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,48.62
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.38
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,49.62
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,44.75
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,46.88
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,73.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9447
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,40.75
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,22.62
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,40.75
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.38
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,48.88
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,47.12
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,42.62
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,64.25
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97278
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95599
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,54.25
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,20.12
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,54.25
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,32.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,48.5
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,34.12
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,53.12
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,43.38
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,82.75
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95346
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,37.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,37.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.75
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,32.12
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,55.12
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,48.25
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,42.25
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,62.25
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9519
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,22.12
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,32.62
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.38
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,61.88
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,35.62
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,47.12
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,41.75
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95843
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97211
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,47.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,21.75
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,47.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.75
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,31.25
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,56.5
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,36.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,55.38
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,42.25
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,78.12
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96429
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9483
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,29.88
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,21.88
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,39.38
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,32.5
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,51.75
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,45.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,63.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,23.12
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,54.88
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91345
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,36.75
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,36.75
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.88
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,33.88
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,55.38
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,51.12
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,34.25
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96933
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,41.12
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,23.88
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,41.12
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.12
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,33.12
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,65.62
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,41.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,60.25
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,40.88
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92599
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,55.38
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,55.38
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,39.88
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,86.88
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,41.88
