Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,57.62
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,38.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92978
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,53.5
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,39.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,53.5
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,51.12
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,82.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,41.75
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,70.38
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,38.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96231
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94855
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,48.88
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.75
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,49.88
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,86.88
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,41.88
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,55.75
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,52.62
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93783
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,52.75
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,52.75
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.12
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,56.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,82.88
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,49.62
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,77.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94623
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,54.88
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,30.62
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,54.88
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.75
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,56.25
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,93.88
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,77.75
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,29.38
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,59.75
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92853
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,60.38
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.75
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,59.75
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,91.25
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,51.88
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,103.38
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,27.25
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,72.88
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,85.62
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,50.62
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,27.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,85.62
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.62
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,53.12
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,98.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,68.62
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,127.5
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,76.88
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,63.88
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,35.75
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,63.88
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.75
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,49.88
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,76.25
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,51.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,120.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,48.62
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,70.38
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,68.25
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,47.38
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,28.5
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,68.25
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.38
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,49.62
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,80.38
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,61.75
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,129.25
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,52.38
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,102.5
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,65.5
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,53.5
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,107.5
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,120.12
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,53.38
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,106.5
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,28.62
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,51.25
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,65.62
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,79.38
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,60.88
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,86.88
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,55.62
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,107.12
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
