Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,71.5
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,71.5
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.62
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,48.88
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,75.38
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,69.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,125.38
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,58.62
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,81.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,53.38
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,56.12
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,80.25
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,62.12
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,113.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,60.5
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,88.62
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,52.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,29.75
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,52.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,55.25
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,89.12
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,53.5
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,83.88
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,65.25
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,100.75
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97595
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,53.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,35.12
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,27.75
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,53.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.12
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,59.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,102.62
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,56.38
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,86.12
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,63.25
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,89.12
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,46.62
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,46.62
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.88
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,54.5
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,90.88
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,56.62
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,110.75
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,64.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,92.62
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,61.25
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,61.25
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.88
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,58.38
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,94.62
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,70.38
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,121.5
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,62.38
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,95.88
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,84.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,57.25
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.38
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,31.75
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,84.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.25
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,57.12
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,98.38
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,90.38
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,137.75
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,46.88
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,102.5
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,88.25
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,62.88
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.25
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,34.25
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,88.25
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.88
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,54.88
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,77.12
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,82.12
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,142.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,51.88
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,91.25
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,91.75
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,60.25
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.88
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.62
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,42.25
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,91.75
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.25
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,55.88
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,94.62
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,109.88
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,138.75
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,40.38
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,101.88
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,137.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,73.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,183.75
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,137.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,54.12
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,98.25
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,67.75
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,183.75
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,67.12
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
