Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,85.75
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,49.88
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.62
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,85.75
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.88
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,55.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,111.62
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,75.25
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,143.62
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,41.38
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,83.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,65.88
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,44.38
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.38
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,30.12
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,65.88
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.38
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,119.75
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,76.75
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,121.38
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,43.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,134.38
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,62.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,62.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.75
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,69.62
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,118.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,85.25
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,122.75
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,39.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,96.25
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,58.75
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.38
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,55.12
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,118.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,70.12
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,113.25
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,46.62
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,91.88
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,88.88
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,52.62
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,165.62
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,30.38
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,88.88
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.62
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,66.75
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,120.5
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,70.62
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,165.62
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,59.5
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,110.5
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,64.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.75
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,28.25
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,64.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.62
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,120.5
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,73.75
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,153.75
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,63.12
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,122.5
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,89.75
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,117.25
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,175.62
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.38
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,31.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,89.75
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,60.88
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,117.38
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,175.62
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,88.38
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,124.25
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,78.88
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,45.25
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,167.88
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,152.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,78.88
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.25
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,58.62
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,126.5
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,167.88
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,88.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,152.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,75.62
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,157.75
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,156.5
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.62
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,26.25
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,75.62
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.75
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,74.25
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,157.75
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,66.12
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,130.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,73.88
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,156.5
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,102.75
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,71.5
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,188.12
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.38
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.25
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.75
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,44.5
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,102.75
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,79.62
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,188.12
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,109.25
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,157.75
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,65.38
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,88.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
