Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,105.5
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,75.38
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,110.62
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,200.62
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.62
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,168.88
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,31.5
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,105.5
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.38
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,110.62
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,200.62
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,92.62
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,168.88
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,69.5
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,98.5
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,82.5
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,176.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.5
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,155.75
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,29.12
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,82.5
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,86.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,176.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,93.5
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,155.75
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,67.38
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,100.25
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,90.12
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,54.62
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.38
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,185.5
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.75
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.88
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,195.25
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.38
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,31.38
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,90.12
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,98.38
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,185.5
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,104.88
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,195.25
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,106.38
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,97.25
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,45.75
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.62
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,178.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.62
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,25.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,97.25
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.75
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,73.75
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,147.25
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,90.88
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,178.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,64.75
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,107.75
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,95.12
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,53.5
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.25
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.88
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.88
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,95.12
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,78.62
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,148.25
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,81.62
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,152.88
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,38.12
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,112.88
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99615
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,95.5
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,72.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.25
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,160.12
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.75
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,51.38
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,95.5
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,94.25
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,160.12
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,74.88
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,119.38
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,29.88
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,69.25
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,77.25
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,52.38
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,24.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,77.25
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.38
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,65.88
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,111.62
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,73.88
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,134.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,29.25
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,92.62
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,74.75
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,23.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,74.75
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.12
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,64.75
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,110.38
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,49.75
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,117.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,95.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,79.38
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,23.5
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,79.38
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.75
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,79.12
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,139.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,40.5
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,105.5
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,47.5
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,95.88
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,84.88
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,60.75
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,31.88
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,84.88
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.75
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,94.12
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,142.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,41.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,75.75
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,23.25
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,76.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9545
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
