Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,90.62
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,61.38
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,25.62
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,90.62
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.38
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,63.12
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,136.75
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,40.25
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,64.5
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,60.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9649
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,64.25
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,25.5
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,64.25
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.88
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,104.12
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,41.25
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,74.12
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,24.38
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,68.75
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,61.75
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,41.25
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,21.25
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,61.75
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.25
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,69.12
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,99.25
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,48.75
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,80.25
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,23.38
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,64.38
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,55.12
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,20.5
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,55.12
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.38
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,53.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,101.12
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,86.38
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,27.38
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,62.5
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,19.88
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,56.62
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.88
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,62.38
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,105.5
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,62.75
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,106.62
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,46.38
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,76.12
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,63.75
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.25
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,21.38
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,63.75
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.88
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,55.88
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,100.38
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,67.25
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,121.25
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,46.5
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,85.88
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,46.62
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,20.88
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,46.62
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,67.38
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,116.12
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,52.75
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,107.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,47.5
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,99.75
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,93.25
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,48.12
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,93.25
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.12
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,74.5
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,153.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,42.12
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,114.75
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,47.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,88.62
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,106.25
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,61.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,172.75
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,21.75
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,106.25
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,88.5
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,172.75
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,52.12
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,105.12
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,48.75
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,95.88
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,89.5
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,44.25
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,89.5
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.25
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,151.88
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,49.5
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,92.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,58.75
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,103.12
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,104.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,59.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
