Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,147.25
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.62
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,29.62
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,104.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,40.62
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,95.38
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,64.62
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,102.88
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,90.75
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,147.25
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,66.75
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,38.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,66.75
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,41.62
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,84.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,57.5
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,105.75
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,56.75
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,115.62
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.25
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,51.62
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,94.5
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,51.12
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,108.38
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,30.25
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,111.62
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,52.5
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,32.62
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,22.38
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,52.5
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.62
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,47.5
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,90.88
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,46.75
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,99.88
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,28.75
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,74.62
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,91.62
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,156.25
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,25.25
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,91.62
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,106.25
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,53.62
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,156.25
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,47.62
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,87.38
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,56.38
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,22.88
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,56.38
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.25
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,101.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,32.88
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,118.25
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,49.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,97.75
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,56.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,31.25
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,56.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.25
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,31.12
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,72.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,69.5
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,35.38
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,104.25
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95917
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,75.12
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,49.12
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,23.62
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,75.12
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.12
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,71.5
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,42.38
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,114.62
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,26.12
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,60.75
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,80.12
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,49.5
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.5
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,80.12
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,43.25
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,50.12
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,144.5
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,27.5
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,103.25
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,39.88
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,27.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,20.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,39.88
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,31.38
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,59.25
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,42.62
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,74.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,34.75
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,68.5
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95923
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,39.62
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,26.38
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
