Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,19.38
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,39.62
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.38
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,30.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,65.38
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,36.5
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,77.38
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,29.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,47.75
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96509
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,18.88
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,54.88
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.12
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,37.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,81.5
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,69.5
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,26.75
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,53.25
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,18.62
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,66.5
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.12
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,36.75
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,102.38
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,40.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,97.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,23.5
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,89.88
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,52.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,20.38
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,52.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,74.62
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,109.62
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,47.88
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,82.38
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,49.25
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,93.88
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,58.75
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,17.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,58.75
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.88
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,51.25
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,104.75
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,45.25
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,113.38
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,73.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,91.38
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,19.25
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,51.5
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.62
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,39.38
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,91.25
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,113.75
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,55.25
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,98.75
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,61.12
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,37.88
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,19.25
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,61.12
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.88
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,36.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,77.12
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,32.62
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,115.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,53.38
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,92.88
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99438
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,100.38
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,54.38
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,158.62
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,23.75
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,100.38
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.38
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,37.75
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,74.25
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,68.62
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,106.62
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,53.25
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,158.62
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,92.25
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,50.5
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,18.12
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,92.25
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,35.12
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,105.75
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,30.5
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,118.25
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,80.12
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,122.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,76.5
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,22.25
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,76.5
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.38
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,46.75
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,97.25
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,35.5
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,81.62
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,80.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,118.88
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,117.62
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,55.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,174.12
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
923783,POLEGATE COURT,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
